Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.2
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.97
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
,,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
,,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
,,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
,,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
,,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
,,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.61
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.97
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
,,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
,,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
,,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
,,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
,,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
,,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.05
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
,,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
,,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
,,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
,,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
,,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
,,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
,,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
,,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.66
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.85
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
,,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
,,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
,,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
,,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
,,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
,,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.88
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
,,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
,,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
,,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
,,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
,,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.68
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
,,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
,,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
,,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
,,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
,,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.72
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
,,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
,,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
,,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
,,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
,,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
,,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
,,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.82
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.52
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
,,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
,,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
,,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
,,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
,,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
,,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.99
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.76
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
,,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
,,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
,,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
,,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
,,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
,,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.98
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.69
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
,,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
,,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
,,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
,,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
,,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
,,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.88
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.79
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
,,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
,,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
,,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
,,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
,,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
,,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.9
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.7
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
,,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
,,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
,,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
,,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
,,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
,,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
,,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.6
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.07
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.8
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
,,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
,,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
,,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
,,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
,,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
,,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
