Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
,,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.42
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.76
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
,,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
,,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
,,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
,,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
,,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
,,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
,,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
,,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.98
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.96
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
,,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
,,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
,,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
,,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
,,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
,,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.37
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.12
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.42
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.39
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
,,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
,,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
,,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
,,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
,,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
,,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
,,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.36
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.65
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.46
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
,,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
,,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
,,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
,,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
,,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
,,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
,,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.44
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.71
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.3
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
,,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
,,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
,,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
,,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
,,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
,,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
,,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
,,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.93
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.24
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.4
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
,,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
,,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
,,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
,,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
,,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
,,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.34
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.24
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
,,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
,,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
,,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
,,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
,,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.2
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.97
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.13
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
,,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
,,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
,,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
,,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
,,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
,,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
,,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
,,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
,,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.45
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.93
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.11
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
,,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
,,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
,,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
,,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
,,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
,,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
,,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.38
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.83
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.1
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
,,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
,,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
,,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
,,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
,,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.12
,,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.8
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.31
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
,,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
,,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
,,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
,,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
,,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
,,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.3
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
,,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
,,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
,,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.55
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.28
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
,,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
,,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.93
,,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
,,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
,,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.15
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.48
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
,,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
,,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
,,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
