Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
,,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
,,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.96
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
,,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
,,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.1
,,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,61.6
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
,,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
,,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.43
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.15
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
,,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
,,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
,,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
,,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
,,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
,,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
,,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
,,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.94
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
,,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
,,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
,,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
,,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
,,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
,,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
,,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.16
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.88
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
,,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
,,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
,,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
,,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
,,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
,,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
,,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
,,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.39
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.23
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
,,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
,,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
,,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
,,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.95
,,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,66.2
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
,,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
,,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.44
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
,,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.55
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.99
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
,,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
,,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
,,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
,,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.27
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
,,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,71.7
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
,,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
,,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.02
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
,,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.17
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.66
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
,,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
,,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
,,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,58.9
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
,,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
,,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
,,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.58
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
,,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
,,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
,,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
,,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
,,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
,,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
,,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.7
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.93
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
,,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
,,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
,,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
,,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
,,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
,,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
,,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
,,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.18
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.17
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.16
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
,,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
,,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
,,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.44
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
,,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
,,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
,,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.24
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.25
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.33
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
,,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
,,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
,,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
,,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
,,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
,,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.44
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.39
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
,,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
,,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
,,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.85
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
,,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
,,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.35
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.72
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
,,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
,,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
