Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
,,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
,,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.44
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
,,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,73.9
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
,,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.33
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
,,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.51
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.55
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.06
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.84
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
,,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
,,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
,,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
,,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.67
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
,,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,95.1
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.1
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
,,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.33
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
,,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.23
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.94
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.91
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
,,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
,,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
,,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
,,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.57
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.48
,,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,94.1
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.7
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
,,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
,,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.93
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
,,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.04
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.76
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.12
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
,,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
,,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
,,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.42
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
,,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,78.1
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
,,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.27
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
,,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.05
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.96
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.23
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
,,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
,,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
,,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
,,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
,,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.38
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
,,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,97.2
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.1
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
,,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
,,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.58
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
,,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.98
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.43
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.74
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
,,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
,,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
,,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
,,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.09
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
,,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
,,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
,,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.59
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.32
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.75
,,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
,,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.55
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
,,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
,,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
,,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
,,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.71
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.48
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.65
,,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
,,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
,,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
,,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
,,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
,,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.53
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.37
,,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
,,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
,,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
,,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
,,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
,,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.92
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.31
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
,,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
,,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.52
,,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
,,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
,,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
,,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
,,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
,,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
,,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.27
,,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
,,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
,,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.01
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
,,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
,,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
,,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.87
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
,,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
,,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
,,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
,,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
,,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
,,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.66
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.89
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
,,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
,,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
,,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.51
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
,,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
,,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
,,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
,,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
