Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.74
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.08
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
,,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.55
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.59
,,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
,,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
,,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
,,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
,,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
,,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.2
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
,,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.94
,,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
,,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
,,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
,,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
,,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.1
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
,,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
,,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.84
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.03
,,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
,,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
,,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
,,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.72
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.11
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
,,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
,,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.92
,,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
,,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
,,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
,,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
,,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
,,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.53
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.24
,,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
,,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
,,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
,,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
,,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.1
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.49
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
,,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
,,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.82
,,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
,,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
,,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
,,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
,,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.82
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.71
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
,,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
,,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
,,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
,,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
,,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.8
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.51
,,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
,,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.72
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.91
,,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
,,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
,,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
,,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.8
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
,,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
,,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.95
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.41
,,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
,,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.71
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-4.81
,,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
,,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
,,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
,,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
,,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.81
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.02
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.94
,,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
,,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.34
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.89
,,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
,,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
,,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,62.8
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
,,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
,,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.58
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.17
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
,,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.53
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.29
,,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
,,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,52.9
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
,,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
,,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.22
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
,,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
,,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
,,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
,,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,58.9
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
,,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
,,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.58
,,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
,,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.42
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-5.65
,,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
,,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,65.1
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
,,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
