Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
,,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.11
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.8
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.07
,,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
,,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.16
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-7.72
,,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
,,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,67.9
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
,,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.18
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
,,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.08
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
,,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
,,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
,,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.97
,,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
,,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
,,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
,,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.09
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.51
,,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
,,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.01
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.28
,,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
,,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
,,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
,,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
,,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.2
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
,,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.65
,,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
,,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
,,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,58.6
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
,,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
,,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.05
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.55
,,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.55
,,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
,,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
,,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
,,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
,,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
,,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.07
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.22
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.38
,,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.77
,,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
,,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
,,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
,,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.28
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.91
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.22
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
,,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
,,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
,,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
,,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
,,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
,,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.51
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.77
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.71
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
,,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.58
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.65
,,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
,,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
,,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
,,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.56
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.57
,,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.34
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.68
,,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
,,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
,,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
,,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.98
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
,,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
,,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
,,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
,,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
,,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
,,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
,,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
,,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
,,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
,,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
,,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
,,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
,,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
,,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
,,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.27
,,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
,,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
,,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.67
,,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
,,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
,,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
,,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
,,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
,,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
,,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
,,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
,,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.53
,,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
,,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
,,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
,,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
,,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
,,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
,,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
,,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
,,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
,,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
,,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
,,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
,,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
,,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
,,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.9
,,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.95
,,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
,,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.99
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
,,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
,,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
,,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
,,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
