Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
,,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
,,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
,,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
,,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
,,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
,,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
,,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
,,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.27
,,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.43
,,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
,,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
,,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.05
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.93
,,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
,,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
,,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
,,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
,,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
,,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
,,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
,,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
,,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
,,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
,,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.17
,,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.77
,,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.84
,,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
,,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.1
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.19
,,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
,,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
,,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
,,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
,,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
,,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
,,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
,,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
,,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
,,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
,,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
,,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
,,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
,,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
,,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
,,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
,,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
,,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
,,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
,,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
,,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
,,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
,,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
,,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
,,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
,,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
,,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
,,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
,,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
,,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
,,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
,,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
,,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.89
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.49
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
,,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
,,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
,,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.38
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
,,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
,,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
,,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
,,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
,,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.62
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
,,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
,,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
,,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
,,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
,,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.89
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.42
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
,,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
,,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
,,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
,,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
,,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.01
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.62
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
,,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
,,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
,,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
,,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
,,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.08
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.66
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
,,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
,,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
,,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
,,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.87
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.79
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
,,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
,,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
,,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
,,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
,,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.86
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.71
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
,,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
,,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
,,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
,,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.87
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.69
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
,,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
,,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
,,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
,,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
,,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.88
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.68
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
,,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
,,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
