Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
,,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
,,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
,,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.84
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
,,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
,,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
,,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,49.9
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
,,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.91
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
,,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
,,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
,,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,53.2
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
,,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
,,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
,,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.04
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
,,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
,,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,55.9
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
,,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
,,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.88
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.95
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
,,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
,,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
,,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
,,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
,,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.18
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
,,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
,,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
,,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
,,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
,,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.95
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.96
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
,,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
,,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.94
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
,,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
,,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
,,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.19
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.01
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
,,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
,,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
,,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
,,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
,,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.17
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.63
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
,,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
,,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
,,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
,,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
,,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.88
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
,,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
,,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
,,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
,,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.15
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
,,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.75
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
,,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
,,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.86
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
,,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
,,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
,,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.39
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.84
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
,,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
,,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
,,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
,,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.05
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
,,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.87
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.94
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
,,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
,,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
,,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
,,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,50.1
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.49
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.97
,,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.48
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.04
