Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
,,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
,,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.41
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
,,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
,,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
,,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
,,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.37
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.06
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
,,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
,,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.55
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
,,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
,,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
,,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.23
,,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.97
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
,,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
,,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.58
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
,,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
,,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.51
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
,,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.05
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.14
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
,,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
,,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
,,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
,,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
,,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
,,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.3
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.77
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.24
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
,,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
,,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
,,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.34
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
,,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.73
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.89
,,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.85
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.8
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.49
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
,,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
,,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
,,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
,,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
,,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.3
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.06
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
,,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
,,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
,,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
,,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
,,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
,,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.98
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
,,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
,,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
,,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
,,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
,,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
,,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.28
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.91
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
,,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
,,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
,,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
,,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
,,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
,,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.28
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.02
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
,,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
,,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
,,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,58.6
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
,,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
,,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
,,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.71
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.5
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.83
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
,,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
,,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
,,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
,,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
,,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.54
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.28
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.88
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
,,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
,,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
,,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
,,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
,,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
,,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.02
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.31
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
,,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
,,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
,,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.6
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
,,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
