Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
,,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.62
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.53
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.95
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
,,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
,,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
,,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
,,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
,,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.8
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.07
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.96
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
,,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
,,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
,,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
,,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
,,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.24
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.2
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
,,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
,,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.54
,,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
,,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
,,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.55
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
,,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.03
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.63
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.61
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
,,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
,,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.97
,,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.7
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
,,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
,,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.61
,,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.29
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.23
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.44
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
,,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
,,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.61
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
,,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,70.4
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
,,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
,,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.28
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.16
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
,,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
,,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.69
,,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
,,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.75
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.21
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
,,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
,,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
,,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
,,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
,,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.62
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.27
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
,,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
,,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
,,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
,,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
,,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.5
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.4
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
,,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
,,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
,,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
,,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.3
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.38
,,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.28
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.92
,,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
,,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
,,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
,,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.97
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
,,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.71
,,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
,,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
,,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
,,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
,,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.99
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
,,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
,,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
,,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
,,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.5
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.25
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
,,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
,,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
