Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
,,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
,,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.74
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
,,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.94
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
,,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
,,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
,,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
,,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.26
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.51
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.7
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.3
,,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
,,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,69.1
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
,,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
,,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.72
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.5
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.75
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
,,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.68
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.16
,,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
,,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
,,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
,,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.58
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.57
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.63
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
,,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.32
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.73
,,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
,,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
,,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
,,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.83
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.29
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.86
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.97
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-4.84
,,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
,,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
,,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
,,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.81
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.76
,,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.63
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.22
,,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
,,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
,,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
,,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
,,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.7
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
,,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.69
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.46
,,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
,,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
,,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
,,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
,,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.55
,,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.66
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.79
,,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
,,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
,,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
,,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
,,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.52
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.44
,,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.52
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.74
,,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
,,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
,,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
,,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.59
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.84
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-6.19
,,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
,,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
,,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
,,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.57
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.45
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
,,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
,,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
,,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
,,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
,,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.68
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.6
,,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
,,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
,,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
,,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.59
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.56
,,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.0
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-6.51
,,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
