Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
,,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
,,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.68
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
,,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.06
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.46
,,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
,,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
,,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
,,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.55
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.5
,,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.67
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.7
,,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
,,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
,,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
,,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.92
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
,,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.84
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.29
,,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
,,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
,,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
,,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.7
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
,,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.38
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.69
,,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
,,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
,,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
,,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.82
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.79
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
,,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
,,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
,,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
,,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
,,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.59
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.79
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.57
,,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.65
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.61
,,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
,,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
,,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
,,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.63
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.97
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.82
,,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
,,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
,,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
,,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
,,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.33
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.71
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.05
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
,,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.69
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
,,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
,,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
,,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.14
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.86
,,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.34
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.65
,,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
,,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
,,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.77
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.69
,,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.59
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
,,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
,,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
,,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
,,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.95
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.35
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.09
,,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
,,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
,,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
,,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.94
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.51
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
,,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.62
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.49
,,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
,,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
,,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
,,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.92
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.3
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
,,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
