Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.14
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
,,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
,,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
,,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
,,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.05
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.85
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
,,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
,,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
,,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.33
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
,,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
,,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.14
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
,,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
,,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
,,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,59.8
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
,,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.16
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.11
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
,,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
,,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
,,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
,,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
,,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.26
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.13
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
,,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.67
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
,,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
,,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
,,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
,,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.3
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.13
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
,,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
,,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
,,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
,,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
,,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.67
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.19
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
,,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
,,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
,,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
,,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
,,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.58
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.43
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.13
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
,,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.39
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
,,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
,,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
,,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
,,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.92
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.57
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
,,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
,,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
,,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
,,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
,,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.45
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.65
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.11
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
,,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.19
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
,,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
,,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
,,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
,,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.83
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.65
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
,,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.74
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
,,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
,,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
,,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
,,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.26
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
,,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
,,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
,,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
,,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
,,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
,,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.38
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.88
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
,,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
,,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
,,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
,,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
