Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
,,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.72
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
,,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
,,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
,,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
,,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
,,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.24
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.73
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
,,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
,,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
,,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
,,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
,,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
,,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.01
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.79
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
,,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
,,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
,,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
,,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
,,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
,,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.86
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.84
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
,,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
,,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
,,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,52.9
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
,,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
,,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
,,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.27
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.92
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
,,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
,,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
,,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
,,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
,,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.03
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.86
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
,,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
,,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
,,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,58.2
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
,,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
,,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
,,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.73
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
,,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
,,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
,,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,59.8
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
,,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
,,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
,,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.44
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.13
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.13
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
,,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
,,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
,,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
,,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
,,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
,,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.8
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
,,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
,,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
,,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
,,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
,,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.21
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.1
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
,,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
,,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
,,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,52.9
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
,,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
,,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.75
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.19
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
,,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
,,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
,,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
,,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
,,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.65
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.01
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
,,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
,,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
,,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
,,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
,,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.94
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.12
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.37
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
,,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
,,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
,,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
,,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
