Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
,,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.25
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.09
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
,,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
,,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
,,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
,,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
,,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
,,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
,,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
,,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
,,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
,,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.49
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
,,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
,,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
,,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
,,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
,,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.54
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
,,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
,,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,54.1
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
,,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
,,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
,,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
,,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.37
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.93
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.58
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
,,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
,,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
,,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
,,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
,,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.15
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.99
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.71
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
,,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
,,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
,,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
,,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
,,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.92
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.67
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
,,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
,,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
,,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
,,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
,,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.88
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.84
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
,,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
,,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
,,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
,,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
,,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.42
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.15
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.34
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
,,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
,,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
,,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
,,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
,,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.13
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
,,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
,,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
,,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
,,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
,,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.83
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
,,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
,,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
,,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
,,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
,,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.84
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
,,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
,,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
,,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
,,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
,,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.7
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
,,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
,,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
