Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
,,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
,,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
,,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.39
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
,,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
,,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
,,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
,,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
,,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.63
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.96
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
,,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
,,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
,,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
,,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
,,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
,,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.63
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.42
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
,,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
,,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
,,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
,,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
,,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.59
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.59
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
,,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
,,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
,,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
,,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.6
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.48
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
,,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
,,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
,,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
,,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
,,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.74
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.66
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
,,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
,,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
,,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
,,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
,,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.65
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.56
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
,,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
,,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
,,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
,,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
,,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.65
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.66
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
,,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
,,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
,,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
,,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
,,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.68
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
,,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
,,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
,,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
,,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
,,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.71
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
,,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
,,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
,,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
,,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.59
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
,,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
,,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
,,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
,,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
,,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.6
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.7
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
,,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
,,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
,,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
,,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
,,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.66
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.67
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
,,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
