Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
,,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
,,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
,,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
,,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.67
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.84
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
,,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
,,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
,,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
,,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
,,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.59
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
,,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
,,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.38
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
,,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
,,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
,,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.09
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.78
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
,,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
,,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
,,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
,,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
,,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
,,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.68
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.81
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
,,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
,,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
,,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
,,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
,,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.91
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
,,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
,,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
,,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
,,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
,,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
,,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.88
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
,,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
,,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
,,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
,,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
,,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.71
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.81
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
,,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
,,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
,,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
,,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
,,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.7
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.72
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
,,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
,,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
,,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
,,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
,,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.66
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
,,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
,,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
,,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
,,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
,,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.78
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.73
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
,,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
,,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
,,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
,,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
,,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.75
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.55
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
,,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
,,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
,,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
,,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
,,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.64
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
,,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
,,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
,,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
,,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
