Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.91
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.66
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
,,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
,,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
,,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
,,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
,,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.2
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.66
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
,,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
,,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
,,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
,,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
,,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.58
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.66
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
,,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
,,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
,,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
,,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
,,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.31
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.67
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
,,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
,,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
,,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
,,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
,,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.49
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.82
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
,,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
,,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
,,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
,,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.93
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
,,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
,,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
,,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
,,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
,,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.94
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
,,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
,,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
,,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
,,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
,,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.83
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.72
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.34
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,19.9
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.98
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.57
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,20.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.86
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.92
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.46
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,60.9
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.91
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.19
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.87
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,61.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
