Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.92
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.92
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,56.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,20.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.02
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
533969,Ysbytty Housing Site S/S,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.94
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.95
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,20.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.02
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,20.5
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.03
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.92
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.37
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,20.6
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.3
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.06
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,20.7
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
533969,Ysbytty Housing Site S/S,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.92
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,20.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.85
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,20.9
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
533969,Ysbytty Housing Site S/S,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.65
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.75
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,21.1
