Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.44
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.1
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,21.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
533969,Ysbytty Housing Site S/S,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.12
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.86
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.02
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,21.3
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
533969,Ysbytty Housing Site S/S,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.59
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,21.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.89
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,21.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
533969,Ysbytty Housing Site S/S,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.05
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,21.4
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
533969,Ysbytty Housing Site S/S,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.01
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,21.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,21.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.79
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.03
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
