Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.72
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.81
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.18
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.4
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.2
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
533969,Ysbytty Housing Site S/S,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.78
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.87
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.25
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.59
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.34
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.06
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.23
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.61
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.71
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.17
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.23
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.64
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
533969,Ysbytty Housing Site S/S,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.05
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
