Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.86
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.02
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.42
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,21.8
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,21.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,21.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.37
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.08
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.35
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,21.8
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.96
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
533969,Ysbytty Housing Site S/S,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.61
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.05
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,21.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
533969,Ysbytty Housing Site S/S,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.92
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.26
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.24
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,21.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.94
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,21.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
