Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.58
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.19
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.73
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,21.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.67
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.17
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.37
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,21.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.59
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,21.2
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
533969,Ysbytty Housing Site S/S,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.16
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.01
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.98
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.45
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.63
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.95
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.58
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.95
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.72
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.54
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.33
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.86
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.52
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.11
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,20.9
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.66
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
