Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
533969,Ysbytty Housing Site S/S,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.88
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.15
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,20.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.42
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.35
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,46.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,20.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.05
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.51
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.37
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,20.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.73
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.16
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,20.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.57
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.74
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,20.7
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.28
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.53
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,20.7
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
533969,Ysbytty Housing Site S/S,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.58
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.37
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,20.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.95
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.98
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,20.9
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
533969,Ysbytty Housing Site S/S,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.87
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
