Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,20.8
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.91
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.17
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.35
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,20.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.24
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.12
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.36
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,20.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.01
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.21
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-6.66
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
533969,Ysbytty Housing Site S/S,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.88
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.85
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.31
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.73
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,20.0
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.94
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.82
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,20.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
533969,Ysbytty Housing Site S/S,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.76
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,21.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
533969,Ysbytty Housing Site S/S,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.49
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,21.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.87
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.02
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
