Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,21.1
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
533969,Ysbytty Housing Site S/S,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.78
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.66
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.72
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-5.03
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,20.9
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.96
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.71
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-5.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,48.9
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,20.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
533969,Ysbytty Housing Site S/S,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.86
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.91
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.72
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.08
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-4.18
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
533969,Ysbytty Housing Site S/S,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.54
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.84
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.67
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
533969,Ysbytty Housing Site S/S,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.84
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.84
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.58
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.95
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
533969,Ysbytty Housing Site S/S,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.31
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.88
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.35
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,20.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.08
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.95
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.55
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.73
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.2
