Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.87
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.57
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,20.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
533969,Ysbytty Housing Site S/S,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.31
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.32
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.23
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,19.7
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.71
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.63
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.61
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.37
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.43
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,19.6
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.75
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.59
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,19.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
533969,Ysbytty Housing Site S/S,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.11
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.21
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,19.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
533969,Ysbytty Housing Site S/S,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.15
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.97
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,19.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.77
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.78
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.71
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.82
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.9
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
533969,Ysbytty Housing Site S/S,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.96
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
