Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.38
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
533969,Ysbytty Housing Site S/S,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.49
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.85
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.8
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,19.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
533969,Ysbytty Housing Site S/S,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.56
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.57
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.42
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,18.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.37
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,18.8
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
533969,Ysbytty Housing Site S/S,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.92
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,18.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.29
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.15
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,54.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
