Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,18.6
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
533969,Ysbytty Housing Site S/S,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.78
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.35
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,18.5
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.34
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.46
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,65.7
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,18.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.81
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.01
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.68
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,18.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,18.3
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
533969,Ysbytty Housing Site S/S,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.73
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.68
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,18.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,18.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,18.1
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,18.1
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.67
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.38
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
