Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,18.0
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.5
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.98
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,18.0
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
533969,Ysbytty Housing Site S/S,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.09
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,17.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.79
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,17.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.35
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.48
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.95
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,18.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.76
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,18.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
533969,Ysbytty Housing Site S/S,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.88
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.67
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.79
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,18.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
533969,Ysbytty Housing Site S/S,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.08
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.77
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,18.1
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
533969,Ysbytty Housing Site S/S,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.67
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,18.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.23
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.76
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
