Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,18.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
533969,Ysbytty Housing Site S/S,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.67
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.63
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,18.3
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.02
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.78
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,18.3
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
533969,Ysbytty Housing Site S/S,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.69
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.17
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,18.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533969,Ysbytty Housing Site S/S,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.55
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,18.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
533969,Ysbytty Housing Site S/S,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.63
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.39
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,18.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.67
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,18.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.7
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,18.7
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
533969,Ysbytty Housing Site S/S,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.56
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.86
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,18.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
