Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.74
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,18.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.74
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
533969,Ysbytty Housing Site S/S,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.72
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.75
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,19.1
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
533969,Ysbytty Housing Site S/S,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.81
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.9
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,19.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.09
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.93
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,19.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.82
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
533969,Ysbytty Housing Site S/S,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
