Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,19.5
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.91
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.59
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,19.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.63
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,19.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.54
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,19.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.93
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.81
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,19.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.87
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.55
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,19.9
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
533969,Ysbytty Housing Site S/S,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.89
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.66
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,19.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
533969,Ysbytty Housing Site S/S,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.89
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.58
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,20.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.88
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.67
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
533969,Ysbytty Housing Site S/S,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.91
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.37
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
