Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.77
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.42
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,20.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.73
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.29
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,20.3
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
533969,Ysbytty Housing Site S/S,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.44
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,20.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.81
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.31
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,20.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
533969,Ysbytty Housing Site S/S,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.78
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.45
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,20.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
533969,Ysbytty Housing Site S/S,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.86
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.43
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,20.7
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.9
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.49
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,20.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.88
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.43
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,21.0
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
533969,Ysbytty Housing Site S/S,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.66
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
