Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,22.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
533969,Ysbytty Housing Site S/S,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.63
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.77
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.61
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.62
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.56
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.58
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
533969,Ysbytty Housing Site S/S,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
533969,Ysbytty Housing Site S/S,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.46
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
533969,Ysbytty Housing Site S/S,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.57
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.73
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
533969,Ysbytty Housing Site S/S,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
