Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.73
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.74
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.91
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
533969,Ysbytty Housing Site S/S,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.76
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
533969,Ysbytty Housing Site S/S,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.71
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.64
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.7
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.85
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.03
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
533969,Ysbytty Housing Site S/S,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.06
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.94
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.23
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.01
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.65
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.77
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.98
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.16
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,50.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
