Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
533969,Ysbytty Housing Site S/S,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.22
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,47.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
533969,Ysbytty Housing Site S/S,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.41
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.24
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.19
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.17
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,22.5
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.76
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.01
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,22.5
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.04
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.51
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.14
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,22.3
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.37
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.06
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
533969,Ysbytty Housing Site S/S,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.18
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.9
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,76.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
533969,Ysbytty Housing Site S/S,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.76
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.11
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.61
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,72.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.52
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
533969,Ysbytty Housing Site S/S,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.36
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.95
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.21
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.81
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,83.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
