Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.13
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.19
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.17
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.33
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.81
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,64.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
533969,Ysbytty Housing Site S/S,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.26
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.31
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.44
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.63
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,64.5
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
533969,Ysbytty Housing Site S/S,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.04
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.79
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.18
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.44
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,98.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.23
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
533969,Ysbytty Housing Site S/S,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.81
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.69
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,91.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.24
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
533969,Ysbytty Housing Site S/S,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.09
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
533969,Ysbytty Housing Site S/S,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.74
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.77
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.77
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,21.9
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,21.9
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
533969,Ysbytty Housing Site S/S,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.98
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.69
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
