Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
533969,Ysbytty Housing Site S/S,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.24
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.96
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,21.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,21.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.27
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.08
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,21.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.77
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.23
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,21.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.33
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.98
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,52.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
533969,Ysbytty Housing Site S/S,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.68
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,61.3
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
533969,Ysbytty Housing Site S/S,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.57
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.7
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.26
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.7
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,21.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.67
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,21.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
533969,Ysbytty Housing Site S/S,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
