Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.43
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.5
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.63
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,21.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.66
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.93
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.39
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,20.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
533969,Ysbytty Housing Site S/S,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.67
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.02
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.89
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.17
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.27
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,20.6
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
533969,Ysbytty Housing Site S/S,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.44
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.68
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,20.5
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
533969,Ysbytty Housing Site S/S,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.87
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,20.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.72
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.84
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,20.7
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.91
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.29
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,20.7
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
533969,Ysbytty Housing Site S/S,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.06
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
