Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
533969,Ysbytty Housing Site S/S,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.22
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.18
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.26
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,21.0
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
533969,Ysbytty Housing Site S/S,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.84
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.07
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.79
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,21.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.48
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,21.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
533969,Ysbytty Housing Site S/S,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.76
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.11
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.83
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.79
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,21.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.92
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.26
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,21.6
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
533969,Ysbytty Housing Site S/S,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.89
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.69
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,21.7
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
533969,Ysbytty Housing Site S/S,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.39
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.87
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.54
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.52
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
