Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.71
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.85
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.14
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
533969,Ysbytty Housing Site S/S,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.16
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
533969,Ysbytty Housing Site S/S,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.15
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.82
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
533969,Ysbytty Housing Site S/S,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.81
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
533969,Ysbytty Housing Site S/S,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,21.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.67
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.42
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.01
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.54
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,21.6
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.24
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.78
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.85
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.82
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,21.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.29
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,21.6
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.17
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.22
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
