Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,21.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.93
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,21.5
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
533969,Ysbytty Housing Site S/S,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.84
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.05
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.66
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.46
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.73
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.44
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,21.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.91
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.35
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.13
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,20.9
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
533969,Ysbytty Housing Site S/S,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.39
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.86
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.78
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.02
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,20.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.91
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.43
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,20.7
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
533969,Ysbytty Housing Site S/S,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.03
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,55.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,20.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
533969,Ysbytty Housing Site S/S,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.94
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
