Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,20.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.26
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.05
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,58.2
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,20.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.89
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,20.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.91
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.71
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.73
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,54.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,20.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
533969,Ysbytty Housing Site S/S,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.37
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.87
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.86
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.9
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,72.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,20.1
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.36
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.89
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,79.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,19.9
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.88
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.66
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,81.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,19.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.77
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.12
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.31
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.36
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.57
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,96.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,19.3
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
533969,Ysbytty Housing Site S/S,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.08
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.33
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.65
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.22
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,80.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,19.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
