Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
533969,Ysbytty Housing Site S/S,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.54
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.95
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.49
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.75
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,93.3
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,18.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.77
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,61.6
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,18.4
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
533969,Ysbytty Housing Site S/S,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.64
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.76
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.85
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.93
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,54.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,18.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
533969,Ysbytty Housing Site S/S,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.22
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.27
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,17.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.78
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.77
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,17.4
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
533969,Ysbytty Housing Site S/S,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.84
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.58
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,17.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.87
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,16.9
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.84
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,16.7
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
533969,Ysbytty Housing Site S/S,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
