Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,16.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
533969,Ysbytty Housing Site S/S,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.65
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.91
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,16.4
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.84
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,16.4
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.49
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,16.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.91
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,16.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.46
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,16.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
533969,Ysbytty Housing Site S/S,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.28
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.82
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.65
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,58.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,16.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.94
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.71
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,16.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.43
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.02
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,16.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.74
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
