Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,16.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.24
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.76
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,16.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.65
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,16.3
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
533969,Ysbytty Housing Site S/S,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.15
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.64
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,16.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.84
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,16.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.68
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.93
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,16.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.29
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.01
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,16.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,16.6
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.1
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,16.7
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
533969,Ysbytty Housing Site S/S,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.86
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
