Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,16.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
533969,Ysbytty Housing Site S/S,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.96
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.66
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,16.9
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.79
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,17.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.92
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.63
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,17.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
533969,Ysbytty Housing Site S/S,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.03
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.78
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,17.1
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.74
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,17.2
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
533969,Ysbytty Housing Site S/S,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.06
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.82
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,17.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.67
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,17.5
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.65
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,17.6
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
