Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.38
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.37
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,17.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.15
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.44
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,17.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.46
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,17.9
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
533969,Ysbytty Housing Site S/S,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.29
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.49
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,18.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.69
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.57
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,18.2
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.63
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.71
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,18.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.67
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,18.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
533969,Ysbytty Housing Site S/S,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.65
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.64
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,18.6
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
533969,Ysbytty Housing Site S/S,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.66
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.53
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,18.7
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
