Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
533969,Ysbytty Housing Site S/S,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.47
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,18.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.68
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.53
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,18.9
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
533969,Ysbytty Housing Site S/S,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.65
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.57
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,18.9
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.66
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,19.0
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.67
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,19.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
533969,Ysbytty Housing Site S/S,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.22
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.63
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,19.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
533969,Ysbytty Housing Site S/S,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.68
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.63
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,19.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
533969,Ysbytty Housing Site S/S,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.88
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.65
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.47
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,19.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
533969,Ysbytty Housing Site S/S,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.92
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.54
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.46
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,64.2
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
