Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,19.5
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.72
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,64.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,19.6
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.03
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.59
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.39
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,66.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,19.7
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.76
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.13
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,64.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,19.8
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
533969,Ysbytty Housing Site S/S,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
